Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
913018,"Belton , Grantham",2024-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
913018,"Belton , Grantham",2024-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
913018,"Belton , Grantham",2024-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
913018,"Belton , Grantham",2024-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
913018,"Belton , Grantham",2024-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
913018,"Belton , Grantham",2024-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
913018,"Belton , Grantham",2024-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
913018,"Belton , Grantham",2024-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
913018,"Belton , Grantham",2024-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
913018,"Belton , Grantham",2024-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
913018,"Belton , Grantham",2024-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
913018,"Belton , Grantham",2024-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
913018,"Belton , Grantham",2024-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
913018,"Belton , Grantham",2024-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
913018,"Belton , Grantham",2024-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
913018,"Belton , Grantham",2024-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
913018,"Belton , Grantham",2024-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
913018,"Belton , Grantham",2024-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
913018,"Belton , Grantham",2024-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
913018,"Belton , Grantham",2024-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
913018,"Belton , Grantham",2024-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
913018,"Belton , Grantham",2024-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
913018,"Belton , Grantham",2024-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
913018,"Belton , Grantham",2024-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
913018,"Belton , Grantham",2024-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
913018,"Belton , Grantham",2024-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
913018,"Belton , Grantham",2024-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
913018,"Belton , Grantham",2024-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
913018,"Belton , Grantham",2024-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
913018,"Belton , Grantham",2024-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
913018,"Belton , Grantham",2024-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
913018,"Belton , Grantham",2024-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
913018,"Belton , Grantham",2024-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
913018,"Belton , Grantham",2024-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
913018,"Belton , Grantham",2024-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
913018,"Belton , Grantham",2024-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
913018,"Belton , Grantham",2024-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
913018,"Belton , Grantham",2024-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
913018,"Belton , Grantham",2024-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
913018,"Belton , Grantham",2024-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
913018,"Belton , Grantham",2024-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
913018,"Belton , Grantham",2024-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
913018,"Belton , Grantham",2024-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
913018,"Belton , Grantham",2024-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
913018,"Belton , Grantham",2024-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
913018,"Belton , Grantham",2024-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
913018,"Belton , Grantham",2024-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
913018,"Belton , Grantham",2024-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
913018,"Belton , Grantham",2024-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
913018,"Belton , Grantham",2024-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
913018,"Belton , Grantham",2024-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
913018,"Belton , Grantham",2024-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
913018,"Belton , Grantham",2024-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
913018,"Belton , Grantham",2024-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913018,"Belton , Grantham",2024-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
913018,"Belton , Grantham",2024-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
913018,"Belton , Grantham",2024-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
913018,"Belton , Grantham",2024-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
913018,"Belton , Grantham",2024-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
913018,"Belton , Grantham",2024-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
913018,"Belton , Grantham",2024-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
913018,"Belton , Grantham",2024-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
913018,"Belton , Grantham",2024-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
913018,"Belton , Grantham",2024-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
913018,"Belton , Grantham",2024-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
913018,"Belton , Grantham",2024-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
913018,"Belton , Grantham",2024-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
913018,"Belton , Grantham",2024-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
913018,"Belton , Grantham",2024-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
913018,"Belton , Grantham",2024-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
913018,"Belton , Grantham",2024-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
913018,"Belton , Grantham",2024-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
913018,"Belton , Grantham",2024-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
913018,"Belton , Grantham",2024-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
913018,"Belton , Grantham",2024-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
913018,"Belton , Grantham",2024-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
913018,"Belton , Grantham",2024-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913018,"Belton , Grantham",2024-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
913018,"Belton , Grantham",2024-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
913018,"Belton , Grantham",2024-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
913018,"Belton , Grantham",2024-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
913018,"Belton , Grantham",2024-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
913018,"Belton , Grantham",2024-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
913018,"Belton , Grantham",2024-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
913018,"Belton , Grantham",2024-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
913018,"Belton , Grantham",2024-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
913018,"Belton , Grantham",2024-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
913018,"Belton , Grantham",2024-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
913018,"Belton , Grantham",2024-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
913018,"Belton , Grantham",2024-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
913018,"Belton , Grantham",2024-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
913018,"Belton , Grantham",2024-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
913018,"Belton , Grantham",2024-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
913018,"Belton , Grantham",2024-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
913018,"Belton , Grantham",2024-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
913018,"Belton , Grantham",2024-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
913018,"Belton , Grantham",2024-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
913018,"Belton , Grantham",2024-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
913018,"Belton , Grantham",2024-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
913018,"Belton , Grantham",2024-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
913018,"Belton , Grantham",2024-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
913018,"Belton , Grantham",2024-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
913018,"Belton , Grantham",2024-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
913018,"Belton , Grantham",2024-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
913018,"Belton , Grantham",2024-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
913018,"Belton , Grantham",2024-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
913018,"Belton , Grantham",2024-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913018,"Belton , Grantham",2024-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
913018,"Belton , Grantham",2024-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
913018,"Belton , Grantham",2024-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
913018,"Belton , Grantham",2024-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
913018,"Belton , Grantham",2024-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
913018,"Belton , Grantham",2024-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
913018,"Belton , Grantham",2024-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
913018,"Belton , Grantham",2024-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
913018,"Belton , Grantham",2024-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
913018,"Belton , Grantham",2024-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
913018,"Belton , Grantham",2024-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
913018,"Belton , Grantham",2024-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
913018,"Belton , Grantham",2024-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
913018,"Belton , Grantham",2024-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913018,"Belton , Grantham",2024-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
913018,"Belton , Grantham",2024-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
913018,"Belton , Grantham",2024-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
913018,"Belton , Grantham",2024-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
913018,"Belton , Grantham",2024-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
913018,"Belton , Grantham",2024-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
913018,"Belton , Grantham",2024-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
913018,"Belton , Grantham",2024-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
913018,"Belton , Grantham",2024-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
913018,"Belton , Grantham",2024-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
913018,"Belton , Grantham",2024-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
913018,"Belton , Grantham",2024-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
913018,"Belton , Grantham",2024-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
913018,"Belton , Grantham",2024-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
913018,"Belton , Grantham",2024-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
913018,"Belton , Grantham",2024-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
913018,"Belton , Grantham",2024-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
913018,"Belton , Grantham",2024-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
913018,"Belton , Grantham",2024-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
913018,"Belton , Grantham",2024-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
913018,"Belton , Grantham",2024-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
913018,"Belton , Grantham",2024-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
913018,"Belton , Grantham",2024-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
913018,"Belton , Grantham",2024-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
913018,"Belton , Grantham",2024-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
913018,"Belton , Grantham",2024-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
913018,"Belton , Grantham",2024-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
913018,"Belton , Grantham",2024-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
913018,"Belton , Grantham",2024-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
913018,"Belton , Grantham",2024-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
913018,"Belton , Grantham",2024-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
913018,"Belton , Grantham",2024-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
913018,"Belton , Grantham",2024-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913018,"Belton , Grantham",2024-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
913018,"Belton , Grantham",2024-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
913018,"Belton , Grantham",2024-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
913018,"Belton , Grantham",2024-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
913018,"Belton , Grantham",2024-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
913018,"Belton , Grantham",2024-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
913018,"Belton , Grantham",2024-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
913018,"Belton , Grantham",2024-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
913018,"Belton , Grantham",2024-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
913018,"Belton , Grantham",2024-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
913018,"Belton , Grantham",2024-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
913018,"Belton , Grantham",2024-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
913018,"Belton , Grantham",2024-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
913018,"Belton , Grantham",2024-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
913018,"Belton , Grantham",2024-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
913018,"Belton , Grantham",2024-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
913018,"Belton , Grantham",2024-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
913018,"Belton , Grantham",2024-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
913018,"Belton , Grantham",2024-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
913018,"Belton , Grantham",2024-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
913018,"Belton , Grantham",2024-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
913018,"Belton , Grantham",2024-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
913018,"Belton , Grantham",2024-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
913018,"Belton , Grantham",2024-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
913018,"Belton , Grantham",2024-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
913018,"Belton , Grantham",2024-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
913018,"Belton , Grantham",2024-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
913018,"Belton , Grantham",2024-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
913018,"Belton , Grantham",2024-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
913018,"Belton , Grantham",2024-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
913018,"Belton , Grantham",2024-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
913018,"Belton , Grantham",2024-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
913018,"Belton , Grantham",2024-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
913018,"Belton , Grantham",2024-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
913018,"Belton , Grantham",2024-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
913018,"Belton , Grantham",2024-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
913018,"Belton , Grantham",2024-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
913018,"Belton , Grantham",2024-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
913018,"Belton , Grantham",2024-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
913018,"Belton , Grantham",2024-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
913018,"Belton , Grantham",2024-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
913018,"Belton , Grantham",2024-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
913018,"Belton , Grantham",2024-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
913018,"Belton , Grantham",2024-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
913018,"Belton , Grantham",2024-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
913018,"Belton , Grantham",2024-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
913018,"Belton , Grantham",2024-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
913018,"Belton , Grantham",2024-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
913018,"Belton , Grantham",2024-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
913018,"Belton , Grantham",2024-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
913018,"Belton , Grantham",2024-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
913018,"Belton , Grantham",2024-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
913018,"Belton , Grantham",2024-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
913018,"Belton , Grantham",2024-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
913018,"Belton , Grantham",2024-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
913018,"Belton , Grantham",2024-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
913018,"Belton , Grantham",2024-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
913018,"Belton , Grantham",2024-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
913018,"Belton , Grantham",2024-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
913018,"Belton , Grantham",2024-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
913018,"Belton , Grantham",2024-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
913018,"Belton , Grantham",2024-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
913018,"Belton , Grantham",2024-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
913018,"Belton , Grantham",2024-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
913018,"Belton , Grantham",2024-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
913018,"Belton , Grantham",2024-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,15.2
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
913018,"Belton , Grantham",2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,15.3
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
913018,"Belton , Grantham",2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,15.4
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
913018,"Belton , Grantham",2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
