Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,15.5
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
913018,"Belton , Grantham",2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,15.6
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
913018,"Belton , Grantham",2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,15.7
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
913018,"Belton , Grantham",2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,15.7
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
913018,"Belton , Grantham",2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.9
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
913018,"Belton , Grantham",2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
913018,"Belton , Grantham",2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
913018,"Belton , Grantham",2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
913018,"Belton , Grantham",2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
