Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,68.8
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
913018,"Belton , Grantham",2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
913018,"Belton , Grantham",2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
913018,"Belton , Grantham",2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
913018,"Belton , Grantham",2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,16.0
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.49
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
913018,"Belton , Grantham",2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,16.0
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
913018,"Belton , Grantham",2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
913018,"Belton , Grantham",2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
913018,"Belton , Grantham",2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
