Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
913018,"Belton , Grantham",2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,4.9
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
913018,"Belton , Grantham",2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.1
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
913018,"Belton , Grantham",2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
913018,"Belton , Grantham",2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
913018,"Belton , Grantham",2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
913018,"Belton , Grantham",2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
913018,"Belton , Grantham",2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
913018,"Belton , Grantham",2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
