Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
913018,"Belton , Grantham",2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,15.9
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
913018,"Belton , Grantham",2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
913018,"Belton , Grantham",2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
913018,"Belton , Grantham",2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
913018,"Belton , Grantham",2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
913018,"Belton , Grantham",2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,71.3
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
913018,"Belton , Grantham",2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.35
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,110.7
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
