Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
913018,"Belton , Grantham",2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
913018,"Belton , Grantham",2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,5.2
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,15.8
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
913018,"Belton , Grantham",2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,15.7
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
913018,"Belton , Grantham",2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,15.7
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
913018,"Belton , Grantham",2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,15.7
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
913018,"Belton , Grantham",2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,15.7
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
913018,"Belton , Grantham",2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,15.7
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
913018,"Belton , Grantham",2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,15.6
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
