Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
913018,"Belton , Grantham",2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,15.6
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
913018,"Belton , Grantham",2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,15.6
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
913018,"Belton , Grantham",2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,15.6
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
913018,"Belton , Grantham",2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.86
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.8
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,15.6
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
913018,"Belton , Grantham",2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,15.6
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
913018,"Belton , Grantham",2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,15.6
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
913018,"Belton , Grantham",2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,15.6
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
913018,"Belton , Grantham",2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
