Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,15.6
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
913018,"Belton , Grantham",2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,15.6
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
913018,"Belton , Grantham",2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,65.3
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,15.5
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
913018,"Belton , Grantham",2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.6
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,63.2
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,15.5
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
913018,"Belton , Grantham",2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,15.4
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
913018,"Belton , Grantham",2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,62.1
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,15.3
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
913018,"Belton , Grantham",2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,59.4
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,15.3
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
913018,"Belton , Grantham",2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,15.2
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
913018,"Belton , Grantham",2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,61.2
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
