Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,15.2
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
913018,"Belton , Grantham",2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,66.6
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,15.1
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
913018,"Belton , Grantham",2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,15.1
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
913018,"Belton , Grantham",2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,54.1
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,15.0
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
913018,"Belton , Grantham",2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.4
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,76.3
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.33
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,14.8
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
913018,"Belton , Grantham",2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,59.1
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,14.7
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
913018,"Belton , Grantham",2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,14.4
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
913018,"Belton , Grantham",2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,14.3
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
913018,"Belton , Grantham",2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
