Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
913018,"Belton , Grantham",2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
913018,"Belton , Grantham",2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
913018,"Belton , Grantham",2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
913018,"Belton , Grantham",2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
913018,"Belton , Grantham",2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
913018,"Belton , Grantham",2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
913018,"Belton , Grantham",2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
913018,"Belton , Grantham",2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
