Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
913018,"Belton , Grantham",2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
913018,"Belton , Grantham",2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,transformer,,Temperature,C,14.1
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
913018,"Belton , Grantham",2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,transformer,,Temperature,C,14.0
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
913018,"Belton , Grantham",2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,transformer,,Temperature,C,13.9
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
913018,"Belton , Grantham",2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,transformer,,Temperature,C,13.8
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
913018,"Belton , Grantham",2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,transformer,,Temperature,C,13.8
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
913018,"Belton , Grantham",2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,transformer,,Temperature,C,13.8
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
913018,"Belton , Grantham",2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
