Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,transformer,,Temperature,C,13.7
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
913018,"Belton , Grantham",2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,transformer,,Temperature,C,13.7
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
913018,"Belton , Grantham",2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
913018,"Belton , Grantham",2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
913018,"Belton , Grantham",2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,transformer,,Temperature,C,13.5
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
913018,"Belton , Grantham",2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,transformer,,Temperature,C,13.5
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.44
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
913018,"Belton , Grantham",2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,transformer,,Temperature,C,13.4
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
913018,"Belton , Grantham",2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,transformer,,Temperature,C,13.3
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
913018,"Belton , Grantham",2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
