Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,transformer,,Temperature,C,13.3
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
913018,"Belton , Grantham",2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,transformer,,Temperature,C,13.3
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
913018,"Belton , Grantham",2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,transformer,,Temperature,C,13.2
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
913018,"Belton , Grantham",2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,transformer,,Temperature,C,13.2
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
913018,"Belton , Grantham",2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,transformer,,Temperature,C,13.2
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
913018,"Belton , Grantham",2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,transformer,,Temperature,C,13.2
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
913018,"Belton , Grantham",2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,5.2
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,transformer,,Temperature,C,13.2
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
913018,"Belton , Grantham",2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,transformer,,Temperature,C,13.2
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
913018,"Belton , Grantham",2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
