Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,transformer,,Temperature,C,13.2
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
913018,"Belton , Grantham",2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,transformer,,Temperature,C,13.2
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
913018,"Belton , Grantham",2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,transformer,,Temperature,C,13.1
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
913018,"Belton , Grantham",2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,transformer,,Temperature,C,13.2
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
913018,"Belton , Grantham",2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,transformer,,Temperature,C,13.2
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
913018,"Belton , Grantham",2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,transformer,,Temperature,C,13.2
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
913018,"Belton , Grantham",2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.2
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,transformer,,Temperature,C,13.2
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.45
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
913018,"Belton , Grantham",2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,transformer,,Temperature,C,13.3
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.49
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.47
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
