Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
913018,"Belton , Grantham",2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,transformer,,Temperature,C,13.3
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
913018,"Belton , Grantham",2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,transformer,,Temperature,C,13.3
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
913018,"Belton , Grantham",2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,transformer,,Temperature,C,13.3
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
913018,"Belton , Grantham",2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,transformer,,Temperature,C,13.3
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
913018,"Belton , Grantham",2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,transformer,,Temperature,C,13.3
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
913018,"Belton , Grantham",2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,transformer,,Temperature,C,13.4
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
913018,"Belton , Grantham",2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,transformer,,Temperature,C,13.4
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
913018,"Belton , Grantham",2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,transformer,,Temperature,C,13.4
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
