Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
913018,"Belton , Grantham",2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,transformer,,Temperature,C,13.5
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
913018,"Belton , Grantham",2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,transformer,,Temperature,C,13.5
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
913018,"Belton , Grantham",2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,transformer,,Temperature,C,13.5
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
913018,"Belton , Grantham",2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,transformer,,Temperature,C,13.5
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
913018,"Belton , Grantham",2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
913018,"Belton , Grantham",2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
913018,"Belton , Grantham",2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
913018,"Belton , Grantham",2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
