Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
913018,"Belton , Grantham",2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
913018,"Belton , Grantham",2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
913018,"Belton , Grantham",2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
913018,"Belton , Grantham",2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
913018,"Belton , Grantham",2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
913018,"Belton , Grantham",2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
913018,"Belton , Grantham",2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
913018,"Belton , Grantham",2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
