Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
913018,"Belton , Grantham",2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
913018,"Belton , Grantham",2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
913018,"Belton , Grantham",2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
913018,"Belton , Grantham",2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,transformer,,Temperature,C,13.7
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
913018,"Belton , Grantham",2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,transformer,,Temperature,C,13.8
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.49
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
913018,"Belton , Grantham",2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,transformer,,Temperature,C,13.9
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
913018,"Belton , Grantham",2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,transformer,,Temperature,C,14.1
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
913018,"Belton , Grantham",2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
