Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.47
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
913018,"Belton , Grantham",2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.49
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
913018,"Belton , Grantham",2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.48
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.45
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
913018,"Belton , Grantham",2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.47
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
913018,"Belton , Grantham",2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
913018,"Belton , Grantham",2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
913018,"Belton , Grantham",2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
913018,"Belton , Grantham",2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,15.5
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
913018,"Belton , Grantham",2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
