Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,15.5
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
913018,"Belton , Grantham",2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,15.4
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
913018,"Belton , Grantham",2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,15.4
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
913018,"Belton , Grantham",2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,15.4
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
913018,"Belton , Grantham",2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,15.3
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
913018,"Belton , Grantham",2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,15.2
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
913018,"Belton , Grantham",2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,15.1
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
913018,"Belton , Grantham",2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,15.0
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
913018,"Belton , Grantham",2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
