Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,14.9
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
913018,"Belton , Grantham",2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,14.8
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
913018,"Belton , Grantham",2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,14.7
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
913018,"Belton , Grantham",2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,14.7
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
913018,"Belton , Grantham",2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,14.7
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.37
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
913018,"Belton , Grantham",2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,14.6
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,14.5
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
913018,"Belton , Grantham",2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,14.4
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
913018,"Belton , Grantham",2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
