Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,14.3
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,14.3
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
913018,"Belton , Grantham",2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
913018,"Belton , Grantham",2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
913018,"Belton , Grantham",2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,14.1
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
913018,"Belton , Grantham",2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,13.9
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
913018,"Belton , Grantham",2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,13.8
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
913018,"Belton , Grantham",2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,13.8
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
913018,"Belton , Grantham",2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
