Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,13.7
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
913018,"Belton , Grantham",2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
913018,"Belton , Grantham",2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,13.5
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
913018,"Belton , Grantham",2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,13.5
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
913018,"Belton , Grantham",2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,13.4
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
913018,"Belton , Grantham",2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,13.4
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
913018,"Belton , Grantham",2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,13.4
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
913018,"Belton , Grantham",2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,13.3
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
913018,"Belton , Grantham",2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
