Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
913018,"Belton , Grantham",2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
913018,"Belton , Grantham",2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
913018,"Belton , Grantham",2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
913018,"Belton , Grantham",2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
913018,"Belton , Grantham",2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
913018,"Belton , Grantham",2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,13.5
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
913018,"Belton , Grantham",2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,13.5
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
913018,"Belton , Grantham",2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
913018,"Belton , Grantham",2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,13.6
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
913018,"Belton , Grantham",2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,13.7
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
913018,"Belton , Grantham",2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,4.9
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,13.7
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
913018,"Belton , Grantham",2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,13.8
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
913018,"Belton , Grantham",2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,13.8
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
