Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
913018,"Belton , Grantham",2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,13.8
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
913018,"Belton , Grantham",2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,13.9
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
913018,"Belton , Grantham",2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,13.9
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
913018,"Belton , Grantham",2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,54.4
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,14.0
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
913018,"Belton , Grantham",2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,14.0
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
913018,"Belton , Grantham",2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,64.3
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,14.1
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
913018,"Belton , Grantham",2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
913018,"Belton , Grantham",2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
