Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
913018,"Belton , Grantham",2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,55.8
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
913018,"Belton , Grantham",2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
913018,"Belton , Grantham",2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
913018,"Belton , Grantham",2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
913018,"Belton , Grantham",2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
913018,"Belton , Grantham",2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,14.2
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
913018,"Belton , Grantham",2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,14.3
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
913018,"Belton , Grantham",2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
