Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,14.3
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
913018,"Belton , Grantham",2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,14.3
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
913018,"Belton , Grantham",2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,14.3
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
913018,"Belton , Grantham",2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,14.3
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
913018,"Belton , Grantham",2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.18
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,14.4
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
913018,"Belton , Grantham",2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,14.5
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
913018,"Belton , Grantham",2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,14.5
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
913018,"Belton , Grantham",2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,14.6
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
913018,"Belton , Grantham",2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
