Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,14.7
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
913018,"Belton , Grantham",2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,14.8
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
913018,"Belton , Grantham",2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,14.8
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
913018,"Belton , Grantham",2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,14.9
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
913018,"Belton , Grantham",2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,14.9
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
913018,"Belton , Grantham",2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,15.0
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
913018,"Belton , Grantham",2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,15.1
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
913018,"Belton , Grantham",2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.11
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,15.1
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
913018,"Belton , Grantham",2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
